,Air Flow Rate (H/M/L)(CFM)##other##,Air Flow Rate (H/M/L)(CMM)##other##,Chassis name##other##,Condensate Drain Connection Diameter##pipe_size##Millimeters,Cooling Capacity (Btu/h)##other##,Cooling Capacity (kW)##other##,Dimensions (WxHxD)(inch)##other##,Dimensions (WxHxD)(mm)##other##,Fan Motor Output (W)##other##,Fan Motor Type##other##,Fan Type##other##,Heating Capacity (Btu/h)##other##,Heating Capacity (kW)##other##,MCA (A)##other##,MFA (A)##other##,Model name##other##,Net Weight (kg)##other##,Net Weight (lbs)##other##,Pipe Connection_Drain Side (inch)##other##,Pipe Connection_Drain Side (mm)##other##,Pipe Connection_Gas Side (inch)##other##,Pipe Connection_Gas Side (mm)##other##,Pipe Connection_Liquid Side (inch)##other##,Pipe Connection_Liquid Side (mm)##other##,Power Input (Cooling)(W)##other##,Power Input (Heating)(W)##other##,Power Supply (Ph_V_Hz)##other##,Refrigerant Gas Connection Diameter##pipe_size##Millimeters,Refrigerant Liquid Connection Diameter##pipe_size##Millimeters,Refrigerant Type##other##,Running Current (A)##other##,Sound Pressure Level (H/M/L)(dB(A))##other##,Type##other##
"ARNU18GSKA4",494 / 424 / 371,14.0 / 12.0 / 10.5,SK,16,19100,5.6,39-9/32 x 13 x 8-9/32,998 x 330 x 210,58 x 1,BLDC  ,Cross Flow Fan,21500,6.3,0.65,15,ARNU18GSKA4,13,28.7,5/8,16,1/2,12.7,1/4,6.35,53.0,53.0," 1, 220-240, 50 / 1, 220, 60   ",12.7,6.35,R410A,0.52,43 / 39 / 34,Wall Mounted
"ARNU18GSKN4",494 / 424 / 371,14.0 / 12.0 / 10.5,SK,16,19100,5.6,39-9/32 x 13 x 8-9/32,998 x 330 x 210,58 x 1,BLDC  ,Cross Flow Fan,21500,6.3,0.65,15,ARNU18GSKN4,13,28.7,5/8,16,1/2,12.7,1/4,6.35,53.0,53.0," 1, 220-240, 50 / 1, 220, 60   ",12.7,6.35,R410A,0.52,43 / 39 / 34,Wall Mounted
"ARNU24GSKA4",537 / 449 / 371,15.2 / 12.7 / 10.5,SK,16,24200,7.1,39-9/32 x 13 x 8-9/32,998 x 330 x 210,58 x 1,BLDC  ,Cross Flow Fan,25600,7.5,0.65,15,ARNU24GSKA4,13,28.7,5/8,16,5/8,15.88,3/8,9.52,53.0,53.0," 1, 220-240, 50 / 1, 220, 60   ",15.88,9.52,R410A,0.52,46 / 41 / 34,Wall Mounted
"ARNU24GSKN4",537 / 449 / 371,15.2 / 12.7 / 10.5,SK,16,24200,7.1,39-9/32 x 13 x 8-9/32,998 x 330 x 210,58 x 1,BLDC  ,Cross Flow Fan,25600,7.5,0.65,15,ARNU24GSKN4,13,28.7,5/8,16,5/8,15.88,3/8,9.52,53.0,53.0," 1, 220-240, 50 / 1, 220, 60   ",15.88,9.52,R410A,0.52,46 / 41 / 34,Wall Mounted

